Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.2
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
776894,Brookside Way - Blakedown,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.38
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
776894,Brookside Way - Blakedown,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
776894,Brookside Way - Blakedown,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.4
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.8
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
776894,Brookside Way - Blakedown,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
776894,Brookside Way - Blakedown,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.1
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.25
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
