Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
776894,Brookside Way - Blakedown,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.68
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.03
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776894,Brookside Way - Blakedown,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.64
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.57
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.37
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776894,Brookside Way - Blakedown,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.92
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
