Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
