Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
