Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
