Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.8
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
776894,Brookside Way - Blakedown,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,208.7
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
776894,Brookside Way - Blakedown,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.7
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
