Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
