Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
