Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
