Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
