Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
