Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776894,Brookside Way - Blakedown,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776894,Brookside Way - Blakedown,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
776894,Brookside Way - Blakedown,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
776894,Brookside Way - Blakedown,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.7
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
776894,Brookside Way - Blakedown,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.3
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,277.6
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,271.9
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
776894,Brookside Way - Blakedown,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.5
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
776894,Brookside Way - Blakedown,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
