Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776894,Brookside Way - Blakedown,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
776894,Brookside Way - Blakedown,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
776894,Brookside Way - Blakedown,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.5
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
776894,Brookside Way - Blakedown,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,223.2
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.5
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
776894,Brookside Way - Blakedown,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
776894,Brookside Way - Blakedown,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.5
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
776894,Brookside Way - Blakedown,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
