Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.1
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,248.2
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,244.1
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
776894,Brookside Way - Blakedown,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,225.8
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,287.3
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,284.2
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
776894,Brookside Way - Blakedown,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,234.1
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,230.4
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
776894,Brookside Way - Blakedown,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
776894,Brookside Way - Blakedown,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
