Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,233.6
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.7
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
776894,Brookside Way - Blakedown,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776894,Brookside Way - Blakedown,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.8
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.0
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
776894,Brookside Way - Blakedown,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
776894,Brookside Way - Blakedown,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,215.4
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,275.8
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,269.9
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
776894,Brookside Way - Blakedown,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,228.8
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.9
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
776894,Brookside Way - Blakedown,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.8
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
776894,Brookside Way - Blakedown,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
