Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,218.5
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,277.5
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,274.3
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
776894,Brookside Way - Blakedown,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,240.4
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,238.2
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
776894,Brookside Way - Blakedown,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,246.8
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,245.3
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
776894,Brookside Way - Blakedown,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.6
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.9
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
776894,Brookside Way - Blakedown,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
776894,Brookside Way - Blakedown,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.9
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,277.2
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,272.5
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
776894,Brookside Way - Blakedown,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
776894,Brookside Way - Blakedown,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
