Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.8
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.9
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
776894,Brookside Way - Blakedown,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776894,Brookside Way - Blakedown,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.3
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
776894,Brookside Way - Blakedown,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776894,Brookside Way - Blakedown,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.6
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.4
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
776894,Brookside Way - Blakedown,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,7.6
