Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776894,Brookside Way - Blakedown,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
