Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
