Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,264.3
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,259.2
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
776894,Brookside Way - Blakedown,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.4
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.2
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
776894,Brookside Way - Blakedown,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
