Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
776894,Brookside Way - Blakedown,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,229.0
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,222.6
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
776894,Brookside Way - Blakedown,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.4
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
776894,Brookside Way - Blakedown,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
776894,Brookside Way - Blakedown,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.3
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
776894,Brookside Way - Blakedown,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
776894,Brookside Way - Blakedown,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
776894,Brookside Way - Blakedown,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
