Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.7
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
776894,Brookside Way - Blakedown,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
