Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,222.1
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
776894,Brookside Way - Blakedown,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
