Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,208.4
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,5.0
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
776894,Brookside Way - Blakedown,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.6
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,4.9
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776894,Brookside Way - Blakedown,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
776894,Brookside Way - Blakedown,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,219.8
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.6
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
776894,Brookside Way - Blakedown,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,4.8
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.28
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
776894,Brookside Way - Blakedown,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,4.7
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,4.7
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,4.4
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,4.6
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
