Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.2
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,4.6
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
776894,Brookside Way - Blakedown,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,219.5
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,280.5
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,275.6
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,4.8
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
776894,Brookside Way - Blakedown,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,4.6
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.3
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,247.8
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,243.0
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,4.9
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
776894,Brookside Way - Blakedown,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,4.9
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.0
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.0
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
776894,Brookside Way - Blakedown,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,213.3
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,273.3
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,268.9
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
776894,Brookside Way - Blakedown,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.3
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,251.7
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,248.1
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
776894,Brookside Way - Blakedown,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.6
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
776894,Brookside Way - Blakedown,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,5.4
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776894,Brookside Way - Blakedown,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
