Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,6.4
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,6.2
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,240.2
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,310.5
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,305.3
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
776894,Brookside Way - Blakedown,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,6.6
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
