Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.47
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.72
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.6
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.39
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
776894,Brookside Way - Blakedown,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.33
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
776894,Brookside Way - Blakedown,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.79
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
776894,Brookside Way - Blakedown,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
