Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776894,Brookside Way - Blakedown,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.55
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.21
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.5
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776894,Brookside Way - Blakedown,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.08
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.43
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.77
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.9
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
776894,Brookside Way - Blakedown,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
776894,Brookside Way - Blakedown,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
776894,Brookside Way - Blakedown,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.9
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,222.9
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
776894,Brookside Way - Blakedown,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
776894,Brookside Way - Blakedown,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
