Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
776894,Brookside Way - Blakedown,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
776894,Brookside Way - Blakedown,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776894,Brookside Way - Blakedown,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
776894,Brookside Way - Blakedown,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
