Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,202.1
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.1
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.7
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
776894,Brookside Way - Blakedown,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,241.2
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,308.1
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,300.6
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
776894,Brookside Way - Blakedown,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.6
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,246.1
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,240.4
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
776894,Brookside Way - Blakedown,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.8
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,221.5
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
776894,Brookside Way - Blakedown,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,4.8
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776894,Brookside Way - Blakedown,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.8
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776894,Brookside Way - Blakedown,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,252.6
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,246.0
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,4.2
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
776894,Brookside Way - Blakedown,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.7
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.0
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,4.1
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
776894,Brookside Way - Blakedown,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,4.0
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.7
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.9
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,3.7
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
776894,Brookside Way - Blakedown,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,3.6
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776894,Brookside Way - Blakedown,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.1
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,238.6
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,232.7
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,3.5
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
776894,Brookside Way - Blakedown,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
