Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,202.7
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.8
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,256.8
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,3.4
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
776894,Brookside Way - Blakedown,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,263.9
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,334.5
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,326.3
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,3.4
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
776894,Brookside Way - Blakedown,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,248.6
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,315.3
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,307.2
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,3.3
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
776894,Brookside Way - Blakedown,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.9
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,3.4
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
776894,Brookside Way - Blakedown,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,263.4
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,334.3
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,326.3
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,3.5
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
776894,Brookside Way - Blakedown,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,254.2
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,322.6
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,314.9
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,3.5
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
776894,Brookside Way - Blakedown,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,228.1
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,223.2
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,3.5
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
776894,Brookside Way - Blakedown,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,249.2
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,316.3
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,308.2
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,3.7
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
776894,Brookside Way - Blakedown,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,230.2
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.5
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,4.0
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
776894,Brookside Way - Blakedown,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.6
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,4.5
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,4.7
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,260.7
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,253.4
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,4.9
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
776894,Brookside Way - Blakedown,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.6
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,262.0
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,254.9
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,5.0
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
776894,Brookside Way - Blakedown,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
