Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,241.4
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,235.0
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
776894,Brookside Way - Blakedown,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,241.0
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,234.6
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
776894,Brookside Way - Blakedown,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,251.0
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,243.8
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
776894,Brookside Way - Blakedown,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.7
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,5.2
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
776894,Brookside Way - Blakedown,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,249.9
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,241.5
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
776894,Brookside Way - Blakedown,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,234.1
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,300.2
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,290.4
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
776894,Brookside Way - Blakedown,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.3
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,237.4
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
776894,Brookside Way - Blakedown,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.9
776894,Brookside Way - Blakedown,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,5.7
