Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
