Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
776894,Brookside Way - Blakedown,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
776894,Brookside Way - Blakedown,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.63
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
776894,Brookside Way - Blakedown,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.6
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.9
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.2
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
776894,Brookside Way - Blakedown,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,243.5
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,237.6
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
776894,Brookside Way - Blakedown,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.6
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.8
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
776894,Brookside Way - Blakedown,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
