Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.6
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
776894,Brookside Way - Blakedown,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
