Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
