Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
