Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.56
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,222.7
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.9
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.79
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
776894,Brookside Way - Blakedown,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
