Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,5.9
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,5.5
