Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.0
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
776894,Brookside Way - Blakedown,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,4.9
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,4.8
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,5.0
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,5.1
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,5.3
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,5.5
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,5.6
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,5.7
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,5.8
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,6.0
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,6.1
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
