Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,6.3
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,6.5
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
776894,Brookside Way - Blakedown,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
