Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776894,Brookside Way - Blakedown,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776894,Brookside Way - Blakedown,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.1
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
776894,Brookside Way - Blakedown,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776894,Brookside Way - Blakedown,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
776894,Brookside Way - Blakedown,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
776894,Brookside Way - Blakedown,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.2
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
776894,Brookside Way - Blakedown,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
