Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
776894,Brookside Way - Blakedown,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.19
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
776894,Brookside Way - Blakedown,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
776894,Brookside Way - Blakedown,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
776894,Brookside Way - Blakedown,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
776894,Brookside Way - Blakedown,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
776894,Brookside Way - Blakedown,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.0
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.3
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
776894,Brookside Way - Blakedown,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.0
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.2
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
776894,Brookside Way - Blakedown,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,255.1
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,249.2
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
776894,Brookside Way - Blakedown,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
