Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,233.7
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,298.3
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,292.7
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
776894,Brookside Way - Blakedown,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
776894,Brookside Way - Blakedown,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
776894,Brookside Way - Blakedown,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
