Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
