Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.93
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.1
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
