Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
