Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
776894,Brookside Way - Blakedown,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776894,Brookside Way - Blakedown,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.0
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
776894,Brookside Way - Blakedown,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
776894,Brookside Way - Blakedown,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
