Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
