Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.55
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.3
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.26
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.88
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
