Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
776894,Brookside Way - Blakedown,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.0
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
776894,Brookside Way - Blakedown,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.5
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,245.8
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,240.5
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
776894,Brookside Way - Blakedown,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,211.6
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,270.7
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,264.6
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
776894,Brookside Way - Blakedown,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.6
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
