Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776894,Brookside Way - Blakedown,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,278.5
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,272.9
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
776894,Brookside Way - Blakedown,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.6
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.0
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
776894,Brookside Way - Blakedown,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.6
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,249.7
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,244.5
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
776894,Brookside Way - Blakedown,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,242.6
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,238.0
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
776894,Brookside Way - Blakedown,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
776894,Brookside Way - Blakedown,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
