Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.4
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,226.9
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
776894,Brookside Way - Blakedown,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,251.9
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,245.6
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
776894,Brookside Way - Blakedown,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.8
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.1
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
776894,Brookside Way - Blakedown,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.01
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.2
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.46
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.93
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
776894,Brookside Way - Blakedown,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
776894,Brookside Way - Blakedown,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
