Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.1
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,255.6
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,251.6
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
776894,Brookside Way - Blakedown,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.9
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,264.4
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,260.0
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
776894,Brookside Way - Blakedown,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,236.5
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,232.3
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
776894,Brookside Way - Blakedown,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,257.7
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,253.4
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
776894,Brookside Way - Blakedown,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
776894,Brookside Way - Blakedown,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,236.2
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
776894,Brookside Way - Blakedown,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.6
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,241.3
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,236.5
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
776894,Brookside Way - Blakedown,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,247.8
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,242.8
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
776894,Brookside Way - Blakedown,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,278.8
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,273.2
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
776894,Brookside Way - Blakedown,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
