Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
776894,Brookside Way - Blakedown,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,221.7
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,285.2
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,279.1
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
776894,Brookside Way - Blakedown,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.3
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
776894,Brookside Way - Blakedown,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,202.9
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.5
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.2
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
776894,Brookside Way - Blakedown,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
