Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
776894,Brookside Way - Blakedown,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.0
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.5
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
