Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
776894,Brookside Way - Blakedown,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
776894,Brookside Way - Blakedown,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,209.9
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,271.6
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,267.4
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
776894,Brookside Way - Blakedown,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
