Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,208.5
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,268.9
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,264.2
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
776894,Brookside Way - Blakedown,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,254.7
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,327.8
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,321.9
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
776894,Brookside Way - Blakedown,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,215.4
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,277.1
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,272.0
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
776894,Brookside Way - Blakedown,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.8
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,263.9
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,259.0
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
776894,Brookside Way - Blakedown,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.2
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.2
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
776894,Brookside Way - Blakedown,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776894,Brookside Way - Blakedown,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.8
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,228.5
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
776894,Brookside Way - Blakedown,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,251.5
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,249.4
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
776894,Brookside Way - Blakedown,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.17
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.96
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.01
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
