Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.42
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
776894,Brookside Way - Blakedown,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.0
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
776894,Brookside Way - Blakedown,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.63
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,230.8
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.9
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
776894,Brookside Way - Blakedown,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
776894,Brookside Way - Blakedown,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
