Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
