Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,247.6
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,244.3
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
776894,Brookside Way - Blakedown,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.6
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.0
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
776894,Brookside Way - Blakedown,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,234.6
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,306.4
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,301.7
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
776894,Brookside Way - Blakedown,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,234.8
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,305.2
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,300.0
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
776894,Brookside Way - Blakedown,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
