Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
776894,Brookside Way - Blakedown,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,230.9
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,298.3
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,292.9
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
776894,Brookside Way - Blakedown,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.6
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,253.6
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
776894,Brookside Way - Blakedown,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,229.6
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.3
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
776894,Brookside Way - Blakedown,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.6
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
776894,Brookside Way - Blakedown,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.8
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,257.6
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,251.8
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
776894,Brookside Way - Blakedown,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776894,Brookside Way - Blakedown,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
776894,Brookside Way - Blakedown,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776894,Brookside Way - Blakedown,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.6
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,238.9
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,234.2
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
776894,Brookside Way - Blakedown,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
