Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.4
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,241.5
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
776894,Brookside Way - Blakedown,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,246.4
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,241.2
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
776894,Brookside Way - Blakedown,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,347.9
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,439.9
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,430.4
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
776894,Brookside Way - Blakedown,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.1
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,235.6
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,297.4
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,290.9
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
776894,Brookside Way - Blakedown,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.6
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.6
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,205.9
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,264.5
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,260.3
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
776894,Brookside Way - Blakedown,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
776894,Brookside Way - Blakedown,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
