Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.2
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,262.8
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,256.7
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
776894,Brookside Way - Blakedown,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.5
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.4
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
776894,Brookside Way - Blakedown,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,219.7
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.7
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
776894,Brookside Way - Blakedown,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
